Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.46
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.0
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.22
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.2
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.4
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.72
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.65
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.08
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.1
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.5
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.31
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.3
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
451900,Barbican Estate,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.59
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.81
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.0
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.8
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.68
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.89
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
451900,Barbican Estate,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.48
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.47
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.63
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.7
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.43
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.2
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.1
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
451900,Barbican Estate,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.96
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.42
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.2
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.1
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,33.7
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.52
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.16
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.74
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
451900,Barbican Estate,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.42
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.5
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.69
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.0
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.3
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.2
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.02
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.65
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.26
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
451900,Barbican Estate,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.85
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.16
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.77
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.5
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.7
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.19
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.74
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
451900,Barbican Estate,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.91
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.86
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.57
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
451900,Barbican Estate,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.85
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.6
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,83.4
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,136.1
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.1
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,33.2
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.98
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
451900,Barbican Estate,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.13
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.72
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.9
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
451900,Barbican Estate,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.67
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.82
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.0
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
451900,Barbican Estate,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.79
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.76
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
