Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
451900,Barbican Estate,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.12
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
451900,Barbican Estate,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
451900,Barbican Estate,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.49
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
451900,Barbican Estate,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.54
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
451900,Barbican Estate,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.74
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
451900,Barbican Estate,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.9
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.1
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
451900,Barbican Estate,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.31
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
451900,Barbican Estate,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.9
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.96
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.0
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
451900,Barbican Estate,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.72
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.89
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.49
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.14
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.6
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.32
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.32
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
451900,Barbican Estate,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.06
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.6
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
451900,Barbican Estate,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.45
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
