Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
451900,Barbican Estate,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.94
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
451900,Barbican Estate,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.38
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
451900,Barbican Estate,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
451900,Barbican Estate,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.67
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.76
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
451900,Barbican Estate,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.26
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.96
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
451900,Barbican Estate,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.15
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
451900,Barbican Estate,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.29
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.83
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
451900,Barbican Estate,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.64
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.77
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
451900,Barbican Estate,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.01
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
451900,Barbican Estate,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.94
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.26
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
451900,Barbican Estate,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.34
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
451900,Barbican Estate,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
