Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.37
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.4
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.9
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
451900,Barbican Estate,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.91
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.8
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
451900,Barbican Estate,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.2
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.1
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
451900,Barbican Estate,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.26
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
451900,Barbican Estate,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.82
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.49
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.34
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
451900,Barbican Estate,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.93
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
451900,Barbican Estate,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.24
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
451900,Barbican Estate,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
451900,Barbican Estate,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.66
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.91
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
451900,Barbican Estate,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.86
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.3
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
451900,Barbican Estate,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.26
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.47
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.08
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
451900,Barbican Estate,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.25
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
