Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.99
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
451900,Barbican Estate,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.59
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
451900,Barbican Estate,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.59
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
451900,Barbican Estate,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.57
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
451900,Barbican Estate,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.96
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.24
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
451900,Barbican Estate,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.69
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
451900,Barbican Estate,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.17
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.7
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
451900,Barbican Estate,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.9
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,29.2
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.48
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.84
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
451900,Barbican Estate,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.63
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
451900,Barbican Estate,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.96
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
451900,Barbican Estate,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
451900,Barbican Estate,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
451900,Barbican Estate,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
