Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.24
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
451900,Barbican Estate,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.73
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.89
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
451900,Barbican Estate,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
451900,Barbican Estate,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.3
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
451900,Barbican Estate,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.93
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
451900,Barbican Estate,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
451900,Barbican Estate,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
451900,Barbican Estate,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
451900,Barbican Estate,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
451900,Barbican Estate,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
451900,Barbican Estate,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,29.2
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
451900,Barbican Estate,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
