Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.8
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
451900,Barbican Estate,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.36
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
451900,Barbican Estate,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.15
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
451900,Barbican Estate,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
451900,Barbican Estate,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
451900,Barbican Estate,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
451900,Barbican Estate,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
451900,Barbican Estate,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
451900,Barbican Estate,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
451900,Barbican Estate,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
