Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
451900,Barbican Estate,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
451900,Barbican Estate,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
451900,Barbican Estate,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
451900,Barbican Estate,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
451900,Barbican Estate,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
451900,Barbican Estate,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
451900,Barbican Estate,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
451900,Barbican Estate,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
451900,Barbican Estate,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
