Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
451900,Barbican Estate,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
451900,Barbican Estate,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
451900,Barbican Estate,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
451900,Barbican Estate,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
451900,Barbican Estate,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
451900,Barbican Estate,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
451900,Barbican Estate,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.76
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
451900,Barbican Estate,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.15
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
451900,Barbican Estate,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.56
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.79
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
451900,Barbican Estate,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
451900,Barbican Estate,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.74
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
