Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.07
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
451900,Barbican Estate,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.69
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
451900,Barbican Estate,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.98
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.8
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.74
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.39
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
451900,Barbican Estate,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
451900,Barbican Estate,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
451900,Barbican Estate,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.95
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
451900,Barbican Estate,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.44
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.5
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
451900,Barbican Estate,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.87
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.81
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
451900,Barbican Estate,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
451900,Barbican Estate,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.34
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.33
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
451900,Barbican Estate,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
451900,Barbican Estate,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
