Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
451900,Barbican Estate,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
451900,Barbican Estate,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.1
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.09
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
451900,Barbican Estate,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.68
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
451900,Barbican Estate,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
451900,Barbican Estate,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.21
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.5
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.26
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
451900,Barbican Estate,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.02
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.5
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.0
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.56
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.6
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.97
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.14
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
451900,Barbican Estate,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.85
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.1
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.89
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.59
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.88
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
451900,Barbican Estate,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.94
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.5
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.11
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
451900,Barbican Estate,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.54
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.76
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.2
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.61
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.98
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
451900,Barbican Estate,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.76
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.75
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.1
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.13
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.57
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
451900,Barbican Estate,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.39
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.97
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.6
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.58
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.89
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
451900,Barbican Estate,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
