Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.83
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.2
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.07
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.65
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
451900,Barbican Estate,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.93
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.1
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,92.2
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,134.3
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.12
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
451900,Barbican Estate,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.09
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.9
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.96
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.35
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.5
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.8
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.56
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.79
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.4
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
451900,Barbican Estate,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.47
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.65
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.0
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.55
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
451900,Barbican Estate,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.5
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.38
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.5
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.34
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.3
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.35
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
451900,Barbican Estate,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.32
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.91
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.42
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.6
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.4
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.41
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.85
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.03
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
451900,Barbican Estate,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.79
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.43
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.2
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.2
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,33.2
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.07
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.39
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.41
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
451900,Barbican Estate,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.32
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.21
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,69.7
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.8
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.4
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.96
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.99
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.25
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.85
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
451900,Barbican Estate,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.39
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.39
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.16
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.0
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.93
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.45
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.71
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.77
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
451900,Barbican Estate,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.83
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.54
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.63
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.98
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.6
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.7
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.49
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.59
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.58
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
451900,Barbican Estate,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.15
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.02
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.52
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.2
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.8
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.29
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.57
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
451900,Barbican Estate,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.03
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.15
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.05
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.4
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.1
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
