Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.68
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.98
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.62
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
451900,Barbican Estate,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.14
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.77
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.9
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.7
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.34
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.5
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.93
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
451900,Barbican Estate,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.37
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.8
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.3
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.9
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.3
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.6
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.26
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.43
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
451900,Barbican Estate,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.84
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.28
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.94
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.15
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.0
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.13
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.2
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.38
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
451900,Barbican Estate,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.89
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.52
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.21
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.31
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,70.6
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,130.1
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.48
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.52
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.3
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
451900,Barbican Estate,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.35
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.55
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.94
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.7
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.76
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.79
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.29
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
451900,Barbican Estate,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.55
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.19
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.24
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.6
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.72
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.34
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.76
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
451900,Barbican Estate,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.46
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.71
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.13
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.5
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.5
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.01
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.04
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
451900,Barbican Estate,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.4
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.6
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.24
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.09
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
451900,Barbican Estate,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.7
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.85
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.56
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.45
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.78
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
451900,Barbican Estate,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.52
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.91
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.25
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.6
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.9
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.52
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.15
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.01
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
451900,Barbican Estate,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.26
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.43
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.51
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.0
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.82
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.33
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
451900,Barbican Estate,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
