Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.26
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.06
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.6
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.2
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
451900,Barbican Estate,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.65
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.37
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.1
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.8
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.71
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
451900,Barbican Estate,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.96
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.0
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.7
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
451900,Barbican Estate,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.39
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.09
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,33.2
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
451900,Barbican Estate,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.68
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.08
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.1
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.7
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.53
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
451900,Barbican Estate,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.75
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.58
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.55
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.09
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.4
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.2
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.82
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
451900,Barbican Estate,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.78
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.44
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.7
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.8
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
451900,Barbican Estate,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.17
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.8
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
451900,Barbican Estate,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.36
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.12
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.05
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.3
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
451900,Barbican Estate,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.74
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.11
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.51
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.84
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.1
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.1
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
451900,Barbican Estate,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.23
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.0
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.25
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.1
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.3
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.06
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.37
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
451900,Barbican Estate,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.93
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.19
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.5
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.7
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
