Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
451900,Barbican Estate,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
451900,Barbican Estate,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.26
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.44
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
451900,Barbican Estate,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.34
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
451900,Barbican Estate,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.64
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.06
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
451900,Barbican Estate,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.07
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.65
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.8
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
451900,Barbican Estate,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.77
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.94
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.61
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
451900,Barbican Estate,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.9
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.37
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.23
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.4
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.26
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
451900,Barbican Estate,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.5
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.32
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.19
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
451900,Barbican Estate,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.29
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.19
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
451900,Barbican Estate,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.61
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.14
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
