Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.78
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
451900,Barbican Estate,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.49
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.0
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.86
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.42
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.42
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
451900,Barbican Estate,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.68
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.55
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
451900,Barbican Estate,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.68
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.29
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
451900,Barbican Estate,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.18
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.69
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.02
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
451900,Barbican Estate,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.57
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.05
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.1
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.52
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
451900,Barbican Estate,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.07
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.41
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
451900,Barbican Estate,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.89
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.72
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.8
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
451900,Barbican Estate,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.87
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
451900,Barbican Estate,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.17
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.45
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.64
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.45
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.93
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
451900,Barbican Estate,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.66
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.5
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
451900,Barbican Estate,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.72
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.88
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
451900,Barbican Estate,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
