Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.65
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
451900,Barbican Estate,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.67
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.64
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.27
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
451900,Barbican Estate,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.65
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.21
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
451900,Barbican Estate,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.94
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.7
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.5
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
451900,Barbican Estate,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
451900,Barbican Estate,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.66
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
451900,Barbican Estate,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
451900,Barbican Estate,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.23
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.98
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.0
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.64
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
451900,Barbican Estate,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.58
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
451900,Barbican Estate,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.76
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.94
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
451900,Barbican Estate,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.27
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.08
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.53
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
451900,Barbican Estate,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.27
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.03
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
