Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.99
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
451900,Barbican Estate,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.49
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.88
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.79
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
451900,Barbican Estate,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.58
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.78
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.64
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.72
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
451900,Barbican Estate,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.04
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
451900,Barbican Estate,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
451900,Barbican Estate,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.16
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.95
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
451900,Barbican Estate,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.42
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.5
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.77
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.02
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.24
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
451900,Barbican Estate,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.76
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.26
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
451900,Barbican Estate,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.96
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.85
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
451900,Barbican Estate,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.13
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.98
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
451900,Barbican Estate,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.16
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.7
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.26
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
451900,Barbican Estate,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.55
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.87
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
