Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
451900,Barbican Estate,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.94
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
451900,Barbican Estate,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.14
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.21
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
451900,Barbican Estate,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.45
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
451900,Barbican Estate,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
451900,Barbican Estate,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
451900,Barbican Estate,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
451900,Barbican Estate,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.45
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
451900,Barbican Estate,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.44
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
451900,Barbican Estate,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
451900,Barbican Estate,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
451900,Barbican Estate,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.5
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
451900,Barbican Estate,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
