Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
451900,Barbican Estate,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
451900,Barbican Estate,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
451900,Barbican Estate,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
451900,Barbican Estate,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.86
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.69
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
451900,Barbican Estate,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
451900,Barbican Estate,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
451900,Barbican Estate,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
451900,Barbican Estate,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
451900,Barbican Estate,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,31.2
