Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
451900,Barbican Estate,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
451900,Barbican Estate,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
451900,Barbican Estate,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
451900,Barbican Estate,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
451900,Barbican Estate,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
451900,Barbican Estate,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
451900,Barbican Estate,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
451900,Barbican Estate,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
451900,Barbican Estate,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
451900,Barbican Estate,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
451900,Barbican Estate,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
451900,Barbican Estate,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
