Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
451900,Barbican Estate,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
451900,Barbican Estate,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
451900,Barbican Estate,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
451900,Barbican Estate,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
451900,Barbican Estate,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
451900,Barbican Estate,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
451900,Barbican Estate,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
451900,Barbican Estate,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
451900,Barbican Estate,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
451900,Barbican Estate,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
451900,Barbican Estate,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
