Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
451900,Barbican Estate,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
451900,Barbican Estate,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.91
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
451900,Barbican Estate,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.53
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.1
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.2
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.18
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
451900,Barbican Estate,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
451900,Barbican Estate,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.69
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
451900,Barbican Estate,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.67
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.62
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
451900,Barbican Estate,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.68
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
451900,Barbican Estate,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.88
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
451900,Barbican Estate,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.97
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
451900,Barbican Estate,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.19
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,93.3
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,130.3
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.01
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,33.2
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.16
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.08
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
451900,Barbican Estate,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.82
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,69.2
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.0
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
