Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.21
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.35
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.93
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
451900,Barbican Estate,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.09
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,78.6
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.7
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.62
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
451900,Barbican Estate,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.44
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.6
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.05
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
451900,Barbican Estate,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.62
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.5
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
451900,Barbican Estate,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.26
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.6
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.95
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
451900,Barbican Estate,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.74
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.3
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.25
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
451900,Barbican Estate,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.28
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.82
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.4
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.61
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.94
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
451900,Barbican Estate,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.7
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.69
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.3
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,33.7
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.87
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
451900,Barbican Estate,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.73
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.02
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.1
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.0
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,33.7
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.5
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.11
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
451900,Barbican Estate,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.43
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.74
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
451900,Barbican Estate,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.44
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.58
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.5
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.93
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
451900,Barbican Estate,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.43
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.51
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.7
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.0
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.08
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.29
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.74
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
451900,Barbican Estate,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.33
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
