Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.2
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.35
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.5
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.1
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.55
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.48
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.02
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
451900,Barbican Estate,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.96
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.07
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.52
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
451900,Barbican Estate,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.71
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.46
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.04
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.1
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.59
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.61
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.14
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
451900,Barbican Estate,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.1
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.63
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.4
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.74
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.96
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.53
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
451900,Barbican Estate,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.52
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.9
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.8
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.1
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.29
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.45
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.77
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
451900,Barbican Estate,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.57
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.21
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.89
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.06
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.7
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.41
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.64
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.07
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
451900,Barbican Estate,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.61
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.0
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.32
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.64
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
451900,Barbican Estate,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.21
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.38
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.92
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.9
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.2
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.72
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.69
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
451900,Barbican Estate,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.03
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.54
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.71
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.7
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.09
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
451900,Barbican Estate,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.42
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.03
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.1
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.85
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.36
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
451900,Barbican Estate,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.22
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.03
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.06
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.3
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.6
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.03
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
451900,Barbican Estate,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.69
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.99
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.84
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.73
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.8
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.1
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.8
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
