Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.05
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.31
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
451900,Barbican Estate,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.71
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.38
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.24
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.67
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.5
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.8
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.35
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.52
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
451900,Barbican Estate,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.57
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.46
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.81
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.01
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.4
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.2
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.03
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.44
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.17
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
451900,Barbican Estate,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.33
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.96
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.3
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.13
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.34
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
451900,Barbican Estate,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.95
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.37
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.14
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.3
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.2
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,34.2
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.49
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.33
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
451900,Barbican Estate,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.25
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.7
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.69
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.51
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.0
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,34.2
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.22
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.84
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
451900,Barbican Estate,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.82
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.68
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.4
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.9
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,34.2
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.11
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.14
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.86
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
451900,Barbican Estate,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.44
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.31
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.8
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,34.2
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.16
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.81
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
451900,Barbican Estate,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.22
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.46
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.5
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.95
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
451900,Barbican Estate,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.55
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.92
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.15
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.7
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.5
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.24
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.05
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
451900,Barbican Estate,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.77
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.24
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
451900,Barbican Estate,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.69
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.48
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.5
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
