Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
451900,Barbican Estate,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.22
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.85
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,71.8
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.6
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.85
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
451900,Barbican Estate,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.07
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.47
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.3
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.6
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
451900,Barbican Estate,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.16
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.03
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.8
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
451900,Barbican Estate,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.37
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.2
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.92
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.0
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.79
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
451900,Barbican Estate,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.32
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.59
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
451900,Barbican Estate,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.39
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.21
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.53
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
451900,Barbican Estate,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.3
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.71
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,33.7
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
451900,Barbican Estate,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.92
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.65
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
451900,Barbican Estate,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.08
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.69
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
451900,Barbican Estate,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.75
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.1
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.81
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
451900,Barbican Estate,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.23
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.14
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.7
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
451900,Barbican Estate,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.82
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
