Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.2
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.1
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.21
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
451900,Barbican Estate,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.78
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.92
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.5
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
451900,Barbican Estate,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.95
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.1
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.1
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
451900,Barbican Estate,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.99
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.7
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.29
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
451900,Barbican Estate,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.17
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.93
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.73
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
451900,Barbican Estate,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.63
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
451900,Barbican Estate,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.64
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.25
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
451900,Barbican Estate,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.71
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.9
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
451900,Barbican Estate,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.27
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.45
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.9
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.89
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
451900,Barbican Estate,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.78
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.6
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
451900,Barbican Estate,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.61
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.37
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.87
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
451900,Barbican Estate,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.04
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.8
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.33
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
