Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
451900,Barbican Estate,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.36
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.35
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.44
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
451900,Barbican Estate,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.0
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.56
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
451900,Barbican Estate,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.08
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.85
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
451900,Barbican Estate,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.79
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.24
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
451900,Barbican Estate,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.44
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.03
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.3
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
451900,Barbican Estate,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.55
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.9
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
451900,Barbican Estate,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.38
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.22
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
451900,Barbican Estate,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.38
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.9
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.6
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.79
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
451900,Barbican Estate,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
451900,Barbican Estate,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.76
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.13
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.69
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
451900,Barbican Estate,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.33
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
451900,Barbican Estate,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
