Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.92
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.7
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.21
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
451900,Barbican Estate,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.36
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.39
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
451900,Barbican Estate,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.11
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.26
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
451900,Barbican Estate,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.99
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.45
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
451900,Barbican Estate,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.19
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.8
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.6
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
451900,Barbican Estate,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.01
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
451900,Barbican Estate,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.12
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
451900,Barbican Estate,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.88
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
451900,Barbican Estate,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.64
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.9
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.48
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
451900,Barbican Estate,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.66
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.24
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
451900,Barbican Estate,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.11
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.65
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.0
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.14
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
451900,Barbican Estate,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
