Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
451900,Barbican Estate,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
451900,Barbican Estate,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.1
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.01
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
451900,Barbican Estate,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.75
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.93
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
451900,Barbican Estate,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.56
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.02
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
451900,Barbican Estate,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.49
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.82
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.94
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
451900,Barbican Estate,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.55
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
451900,Barbican Estate,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
451900,Barbican Estate,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
451900,Barbican Estate,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.74
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.06
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
451900,Barbican Estate,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
451900,Barbican Estate,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
