Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
451900,Barbican Estate,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
451900,Barbican Estate,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
451900,Barbican Estate,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.16
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
451900,Barbican Estate,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
451900,Barbican Estate,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.82
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
451900,Barbican Estate,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
451900,Barbican Estate,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
451900,Barbican Estate,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
451900,Barbican Estate,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
451900,Barbican Estate,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
