Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
451900,Barbican Estate,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
451900,Barbican Estate,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
451900,Barbican Estate,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
451900,Barbican Estate,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
451900,Barbican Estate,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
451900,Barbican Estate,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
451900,Barbican Estate,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
451900,Barbican Estate,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
451900,Barbican Estate,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
451900,Barbican Estate,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
451900,Barbican Estate,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
