Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
451900,Barbican Estate,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
451900,Barbican Estate,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
451900,Barbican Estate,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
451900,Barbican Estate,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
451900,Barbican Estate,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
451900,Barbican Estate,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.87
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
451900,Barbican Estate,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
451900,Barbican Estate,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
451900,Barbican Estate,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
451900,Barbican Estate,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.16
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.2
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
451900,Barbican Estate,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.4
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.9
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
451900,Barbican Estate,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
