Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.95
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
451900,Barbican Estate,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
451900,Barbican Estate,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.39
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.44
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
451900,Barbican Estate,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.15
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.96
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
451900,Barbican Estate,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.88
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
451900,Barbican Estate,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.18
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.84
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
451900,Barbican Estate,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
451900,Barbican Estate,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
451900,Barbican Estate,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
451900,Barbican Estate,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.6
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
451900,Barbican Estate,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.62
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.89
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
451900,Barbican Estate,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.05
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.65
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.9
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
