Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.7
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.69
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.81
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
451900,Barbican Estate,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.33
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.23
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
451900,Barbican Estate,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,33.2
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
451900,Barbican Estate,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
451900,Barbican Estate,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
451900,Barbican Estate,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.87
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.86
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.18
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
451900,Barbican Estate,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.12
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.04
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.51
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
451900,Barbican Estate,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.09
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.56
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.07
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
451900,Barbican Estate,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.22
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.42
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
451900,Barbican Estate,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.68
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.12
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.01
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
451900,Barbican Estate,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.56
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.84
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.47
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.4
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,33.7
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.47
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
451900,Barbican Estate,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.01
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.35
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.3
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
