Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.04
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.49
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.43
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
451900,Barbican Estate,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.08
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.83
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.11
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.14
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.77
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
451900,Barbican Estate,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.91
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.59
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.44
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
451900,Barbican Estate,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.76
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.1
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
451900,Barbican Estate,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.16
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.85
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.7
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.73
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.15
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
451900,Barbican Estate,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.04
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.24
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,99.8
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.1
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.5
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.05
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.42
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
451900,Barbican Estate,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.38
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.66
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,77.6
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.8
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.1
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.12
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.35
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
451900,Barbican Estate,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.8
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.32
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.96
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
451900,Barbican Estate,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.28
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.81
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,34.2
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.7
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.45
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
451900,Barbican Estate,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.77
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.29
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,34.2
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.04
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
451900,Barbican Estate,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.18
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.59
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.07
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,34.3
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.48
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.73
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
451900,Barbican Estate,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.58
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.29
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.42
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,34.3
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
451900,Barbican Estate,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.53
