Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.44
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.38
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.1
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,34.3
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.01
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.9
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
451900,Barbican Estate,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.33
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.14
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.2
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.4
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.04
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.9
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.15
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,34.3
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.66
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.83
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
451900,Barbican Estate,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.9
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.03
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.07
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.81
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,34.3
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.22
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.89
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
451900,Barbican Estate,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.14
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.64
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.63
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.58
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.47
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,34.3
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.69
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.04
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
451900,Barbican Estate,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.46
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.25
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.97
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.05
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.28
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,34.3
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.84
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.63
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
451900,Barbican Estate,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.14
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.36
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.04
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.9
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,34.3
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.49
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.09
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
451900,Barbican Estate,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.13
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.5
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.2
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.59
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.93
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.53
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,34.3
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.2
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.93
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
451900,Barbican Estate,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.13
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.8
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.3
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.82
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.93
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,34.2
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.5
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.14
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
451900,Barbican Estate,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.14
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.58
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.84
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,34.2
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.81
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.39
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
451900,Barbican Estate,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.06
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.26
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.02
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.82
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.7
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
451900,Barbican Estate,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.83
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.83
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.66
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.72
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
451900,Barbican Estate,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.12
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.87
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.67
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.61
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.68
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.8
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
