Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.22
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.24
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
451900,Barbican Estate,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.61
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.66
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
451900,Barbican Estate,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.2
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.87
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.09
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.42
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.9
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.32
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.89
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
451900,Barbican Estate,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.5
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.27
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.31
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.22
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.14
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.33
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.38
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.87
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
451900,Barbican Estate,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.57
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.04
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.44
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.3
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.45
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.84
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.94
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.19
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.93
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
451900,Barbican Estate,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.5
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.02
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.87
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.78
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.61
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
451900,Barbican Estate,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.18
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.83
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
451900,Barbican Estate,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.28
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.7
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.23
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.01
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.35
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.7
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
451900,Barbican Estate,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.4
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.08
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.25
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.32
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.6
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.08
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.93
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
451900,Barbican Estate,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.12
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.2
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.92
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.21
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.31
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
451900,Barbican Estate,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.03
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.12
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.85
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.4
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.33
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.18
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
451900,Barbican Estate,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.26
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.28
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.34
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.75
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.35
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.7
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
