Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
451900,Barbican Estate,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.21
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.45
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.1
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.53
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.2
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.63
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,33.7
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.68
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
451900,Barbican Estate,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.25
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.98
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.17
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.91
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.34
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.05
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
451900,Barbican Estate,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.82
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.38
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.67
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
451900,Barbican Estate,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.07
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.02
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.27
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.79
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.13
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.91
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
451900,Barbican Estate,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.09
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.01
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.93
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.89
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.22
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,33.2
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.48
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.56
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
451900,Barbican Estate,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.22
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.63
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.15
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.49
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.9
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
451900,Barbican Estate,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.42
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.5
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
451900,Barbican Estate,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.54
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.6
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.71
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.1
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.92
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.5
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.53
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
451900,Barbican Estate,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.16
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.89
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.9
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
451900,Barbican Estate,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.56
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.87
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.92
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.25
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
451900,Barbican Estate,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.53
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.78
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
451900,Barbican Estate,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.86
