Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.07
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.53
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.43
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.85
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.58
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.28
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.66
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.62
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.03
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.43
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.68
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.44
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.35
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.32
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
451900,Barbican Estate,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.3
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.31
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.71
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.34
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
451900,Barbican Estate,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.95
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.89
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.68
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.24
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
451900,Barbican Estate,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.94
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.57
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.79
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.37
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
451900,Barbican Estate,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.91
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.81
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.49
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.2
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.98
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
451900,Barbican Estate,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.96
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.33
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.2
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
451900,Barbican Estate,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.36
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.7
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.96
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.83
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.66
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
451900,Barbican Estate,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.72
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.16
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
451900,Barbican Estate,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.38
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.63
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.1
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.78
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
451900,Barbican Estate,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.32
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.03
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.41
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.34
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.63
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.07
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.18
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
451900,Barbican Estate,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.94
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.73
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.52
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.22
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
