Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
451900,Barbican Estate,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.06
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.7
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.84
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.79
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.35
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.84
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
451900,Barbican Estate,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.41
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.04
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
451900,Barbican Estate,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.83
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.86
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.42
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.57
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
451900,Barbican Estate,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.94
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.87
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.79
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.25
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.8
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.2
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.3
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.62
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.67
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
451900,Barbican Estate,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.15
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.83
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.81
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.03
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,88.9
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.6
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.22
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
451900,Barbican Estate,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.14
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.59
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.61
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.1
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.3
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.24
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
451900,Barbican Estate,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.47
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.31
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.82
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
451900,Barbican Estate,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.11
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.23
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.77
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.32
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.76
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.49
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
451900,Barbican Estate,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.16
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.58
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.26
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.43
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.14
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
451900,Barbican Estate,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.41
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.52
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.46
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.18
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.12
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
451900,Barbican Estate,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.32
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.53
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.19
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.61
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.49
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
451900,Barbican Estate,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
