Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.38
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.95
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.45
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.99
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.93
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.35
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
451900,Barbican Estate,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.28
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.33
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.07
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.59
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.61
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.2
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.91
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
451900,Barbican Estate,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.49
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.2
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.13
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
451900,Barbican Estate,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.23
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
451900,Barbican Estate,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.79
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.82
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.83
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
451900,Barbican Estate,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.03
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.51
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.54
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.23
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.02
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.47
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.04
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
451900,Barbican Estate,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.99
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.16
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.42
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
451900,Barbican Estate,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.72
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.47
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.32
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
451900,Barbican Estate,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.07
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.65
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.79
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.52
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.32
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
451900,Barbican Estate,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.36
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.99
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.43
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.99
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
451900,Barbican Estate,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.15
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.23
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.07
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.67
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.97
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.67
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
451900,Barbican Estate,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.66
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.44
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.25
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
