Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,29.2
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.85
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
451900,Barbican Estate,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.47
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.59
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
451900,Barbican Estate,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
451900,Barbican Estate,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.59
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.62
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.97
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.42
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
451900,Barbican Estate,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.47
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.48
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
451900,Barbican Estate,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.56
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.24
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
451900,Barbican Estate,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.28
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
451900,Barbican Estate,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.83
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.85
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.67
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,29.2
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
451900,Barbican Estate,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.95
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
451900,Barbican Estate,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
451900,Barbican Estate,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
451900,Barbican Estate,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
