Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
451900,Barbican Estate,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
451900,Barbican Estate,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.1
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
451900,Barbican Estate,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
451900,Barbican Estate,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
451900,Barbican Estate,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
451900,Barbican Estate,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
451900,Barbican Estate,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
451900,Barbican Estate,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
451900,Barbican Estate,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
451900,Barbican Estate,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
451900,Barbican Estate,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
451900,Barbican Estate,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
