Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
451900,Barbican Estate,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
451900,Barbican Estate,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
451900,Barbican Estate,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
451900,Barbican Estate,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
451900,Barbican Estate,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
451900,Barbican Estate,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
451900,Barbican Estate,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
451900,Barbican Estate,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
451900,Barbican Estate,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.29
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
