Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
451900,Barbican Estate,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
451900,Barbican Estate,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
451900,Barbican Estate,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.95
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
451900,Barbican Estate,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.89
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
451900,Barbican Estate,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
451900,Barbican Estate,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
451900,Barbican Estate,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
